Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,272.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.25
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,265.5
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,282.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83188
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78109
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,64.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,161.88
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,300.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,278.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,287.25
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.37
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85336
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64889
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.81
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-173.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.94
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71942
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96335
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94022
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.5
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91818
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93338
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,274.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.5
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,269.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,259.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79797
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80334
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.19
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,294.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,133.38
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,284.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,144.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,271.25
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86004
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62875
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-173.81
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.06
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71096
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9386
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.88977
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.75
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91421
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92935
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9368
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,251.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,240.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,233.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80472
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77853
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,167.62
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,270.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,142.38
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,249.75
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,139.75
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,247.25
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85354
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66348
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-176.19
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79977
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95904
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.92679
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91659
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93143
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93771
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,259.62
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,242.25
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,240.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80957
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76226
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,161.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,281.88
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,259.12
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.44
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85657
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66888
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-173.31
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.87
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72293
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96854
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94644
