Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91934
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92831
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,244.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,235.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,233.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79483
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87951
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,138.5
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,266.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,255.75
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,246.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85217
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67962
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.06
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-175.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-179.69
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83847
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97299
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95572
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90967
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92474
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9245
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82599
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85574
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,187.12
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.13
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85614
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70355
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.31
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-175.93
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-174.87
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74383
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96509
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93576
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90967
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92059
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92639
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80475
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85516
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92227
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,23.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,212.88
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,116.88
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,194.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85736
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69793
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.87
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.63
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-179.69
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74401
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97433
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95889
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90842
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91818
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92859
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,232.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.88
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,217.75
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.12
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7973
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77407
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,52.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,145.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,253.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,122.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,231.62
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,240.75
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.19
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
