Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85577
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72137
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-162.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-174.56
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-179.63
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.90979
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.98007
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96747
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92041
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,283.62
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,300.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,268.12
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83029
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73541
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,309.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,305.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,281.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8591
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71359
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.5
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-176.5
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79318
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97998
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96869
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.5
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92071
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9397
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.12
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,237.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,237.25
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,224.5
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81833
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78137
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,51.12
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,258.25
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,143.88
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,258.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,240.62
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95944
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84961
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.725
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-162.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-173.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.5
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.86538
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9646
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93851
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.31
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.69
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91852
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93359
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93967
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,255.5
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,251.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,238.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79339
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84692
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.45
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.92
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.08
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,286.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,145.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,258.75
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,140.5
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,257.88
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86624
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72393
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.94
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.82
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-176.81
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83444
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96695
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94241
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92111
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93808
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,260.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.88
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,244.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,245.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83325
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85739
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91769
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.31
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
