Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,58.62
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,292.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,260.25
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,258.75
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96555
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86413
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73501
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.38
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.31
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.44
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62045
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94452
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89364
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91778
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92877
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93838
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,254.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,235.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,238.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.75
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79928
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72567
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.98
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,60.88
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,287.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,252.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86853
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73907
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.25
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.94
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.81
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69915
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94803
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89837
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.94
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91705
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92993
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,234.5
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,224.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80224
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69836
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93228
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.14
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.48
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,58.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,161.62
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,262.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,135.75
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,233.38
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,254.62
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86294
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75802
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.63
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.25
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-176.93
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72888
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9444
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90155
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93115
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.62
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,277.25
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,274.62
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.12
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,293.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82687
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67669
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91775
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.48
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,69.5
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,168.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,305.38
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,287.88
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,305.62
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84891
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7395
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.81
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.69
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-176.87
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65911
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.91717
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90588
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.81
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92279
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93246
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9444
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,244.62
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,231.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,231.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
