Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79138
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71023
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,168.5
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,269.5
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,240.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,141.25
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,252.75
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.13
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86648
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72528
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,140.94
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,128.93
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,118.31
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.80703
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.90738
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90518
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92154
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93271
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94421
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.5
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,256.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,236.88
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,237.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80313
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8067
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9248
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,21.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,57.88
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,157.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,286.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,248.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,258.25
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86041
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73013
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-143.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-174.37
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.44
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69369
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96246
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93008
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.81
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91742
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93841
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,695.62
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,87.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,717.5
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.88
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,226.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,220.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.88
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82025
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87689
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,697.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,723.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,235.75
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,241.88
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.81
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85663
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72787
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.06
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-175.37
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76107
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94751
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.8996
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92264
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9462
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,121.38
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,267.25
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,162.25
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,307.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.38
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,310.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.38
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79287
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72009
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92142
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,107.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,255.5
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.75
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,147.88
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,312.75
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,330.5
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95956
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85919
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71145
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.19
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.06
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-171.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67889
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93899
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87866
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
