Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92444
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,123.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,215.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,164.5
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.88
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,242.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,238.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82913
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7659
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,110.5
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,201.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,152.38
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,250.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,154.25
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,260.75
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.06
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93411
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85217
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74771
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,173.88
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.87
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.57409
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93906
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87173
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92673
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,119.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,228.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,155.25
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,265.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,252.25
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79068
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78198
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92474
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,113.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,227.5
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,273.12
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,145.5
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,275.62
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94357
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85705
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71557
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.87
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.19
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.69
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67843
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93091
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.84573
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,125.12
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,260.62
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,160.38
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,305.12
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,189.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,283.12
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.25
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78457
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85031
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,116.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,262.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,158.12
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,158.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,325.75
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,146.88
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,305.38
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85992
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74575
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.56
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-173.44
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-170.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68414
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93057
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.84561
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9108
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93561
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94275
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,117.12
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,198.75
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,149.5
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,232.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82708
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84735
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,105.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,194.88
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.12
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,148.25
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,240.25
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,244.62
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.81
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94153
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86407
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75509
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.44
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
