Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.12
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48186
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.89676
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.70135
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.63
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91937
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,118.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,194.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,145.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79687
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85043
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,111.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,191.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.12
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,241.12
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,239.88
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.19
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92883
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85904
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79532
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.31
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46065
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.82498
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.36904
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.06
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,123.5
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,218.12
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,168.12
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.62
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,247.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.12
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.5
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,241.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80575
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77337
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,114.5
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,222.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,149.75
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,257.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,154.25
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,265.38
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94723
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85614
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81848
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.37
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.06
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-126.37
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37005
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.74704
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.14464
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92862
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94784
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,132.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,232.5
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,171.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,271.62
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,255.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82776
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7001
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92618
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,126.12
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,226.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.12
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,162.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,287.62
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,158.88
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,271.62
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94702
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86633
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79681
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.69
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-146.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.08324
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.61846
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15224
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.13
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92987
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,124.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,218.62
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,163.88
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,251.88
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,141.62
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,244.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79409
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75424
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,114.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,211.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,160.62
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,155.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,261.25
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,260.75
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
