Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95056
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85919
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81405
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-88.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-151.93
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11336
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54736
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37316
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92816
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,129.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,219.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,165.25
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,258.75
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,235.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83377
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81994
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,112.75
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,224.88
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,162.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,167.5
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,268.88
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,154.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,260.38
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86056
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8392
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.69
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.81
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09129
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.43117
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40697
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92679
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94818
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,115.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,212.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,147.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,239.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,232.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81338
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82596
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,101.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,210.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,255.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,259.5
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87771
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77713
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.75
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.19
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09505
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32387
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55651
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.56
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92862
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94995
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,116.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,208.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,146.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,237.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,231.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80282
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87347
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,109.88
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,208.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,150.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,256.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.63
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86908
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74197
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.12
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.88
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26732
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03139
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73462
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9509
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,124.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,191.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,149.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.12
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,215.75
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,210.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84085
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80075
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
