Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,106.88
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,178.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,153.38
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,226.62
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,152.88
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,235.12
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86361
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73028
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.06
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38466
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23091
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79876
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92825
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,125.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,278.62
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,156.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,315.88
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,294.62
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77731
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76507
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,114.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,275.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,157.75
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,324.88
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,147.75
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,319.5
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.63
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94366
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87048
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76147
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42245
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4388
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83813
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.81
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92584
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94818
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,129.62
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,232.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,164.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,279.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,260.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,181.25
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75152
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78665
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,121.25
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,225.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,162.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,289.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,283.38
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86337
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72958
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5151
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5617
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86136
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.31
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94055
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,113.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,228.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,160.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,257.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.25
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,256.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,181.12
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77673
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83719
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,98.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,220.25
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.25
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,146.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,269.75
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,280.38
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9451
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84955
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75842
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.06
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6065
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66967
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88812
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.56
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92761
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,124.75
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,194.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,152.12
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,224.88
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
