Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.12
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.12
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.37
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74667
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91617
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92486
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.53
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,112.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,194.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.75
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,55.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,165.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,243.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,240.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.93
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85849
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73358
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57119
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7897
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92441
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93347
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94919
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9509
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,112.75
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,220.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,144.75
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,264.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,254.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79773
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92349
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,103.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,204.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,143.88
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,273.88
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,275.88
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93899
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86203
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71536
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.81
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5187
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79101
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92389
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92633
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9429
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,106.75
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,204.75
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,150.88
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,237.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,222.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79709
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90478
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,95.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,201.25
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,257.12
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.44
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95578
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85528
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7409
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.94
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57208
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76333
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91284
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93597
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9519
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,328.62
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,315.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.75
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72284
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86511
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,326.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,317.25
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,207.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,201.88
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.75
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85699
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78228
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57885
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77392
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91461
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
