Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93652
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94696
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,225.88
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.25
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,211.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74688
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91003
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,39.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,234.62
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,237.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,138.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,235.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.81
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94723
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86035
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78726
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.5
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59799
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78393
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91537
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93625
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94699
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,227.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,231.38
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70141
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83557
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,247.12
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,136.38
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,241.5
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,241.62
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93289
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86722
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7897
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58877
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74386
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90057
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92663
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9368
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.75
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,190.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73571
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88547
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,111.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,216.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84723
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79684
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.56
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53848
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73672
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9053
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94195
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73993
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91077
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,206.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,194.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,117.25
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,193.38
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95132
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85431
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78286
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
