Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.56
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54293
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7344
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90533
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93805
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.25
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,183.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.75
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.75
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69406
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85602
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,207.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,202.75
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,189.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94974
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84884
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86087
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55697
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73175
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90372
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.75
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93445
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93625
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,167.5
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.19
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70663
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83578
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,54.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,114.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,202.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,194.62
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91522
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84982
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78415
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55209
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73968
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90445
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93866
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94119
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81613
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86419
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9245
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,53.5
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,119.5
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,197.12
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,181.5
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94897
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85443
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77038
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.69
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55721
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71768
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8941
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93832
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93722
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94748
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78701
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84457
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.91
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,55.5
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,116.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,194.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
