Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.06
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84851
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76309
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.63
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54934
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69354
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87433
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92041
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92404
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91785
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.12
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79413
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90271
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92261
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,174.75
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,172.88
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95142
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85019
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74868
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.56
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50063
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.686
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86712
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90878
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89865
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91482
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82077
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,55.75
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,124.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92364
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85861
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76037
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.31
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55016
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68066
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86658
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90146
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88174
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91403
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78882
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84802
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92221
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.59
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,140.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,109.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95593
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86481
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72909
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.31
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60479
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71777
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87521
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89764
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88351
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91699
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79236
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87301
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94025
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
