Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.69
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.81
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.88
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,53.75
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,100.25
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,153.38
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,78.75
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,138.75
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,83.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85647
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76495
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.94
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60369
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72811
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8743
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89487
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8873
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91788
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8237
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83612
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.2
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.34
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,98.62
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,147.75
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,129.25
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.5
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85446
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75595
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.62
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53655
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.721
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87521
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89773
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89157
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75998
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84558
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91916
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.39
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,58.25
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,90.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,126.5
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94116
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85537
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76135
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.5
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47033
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72058
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87735
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.69
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88727
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89499
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92871
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,1344.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1267.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69735
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91296
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.78
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.08
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.95
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,1343.88
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,1257.88
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,129.25
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.62
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94321
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84958
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81176
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.94
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51104
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62502
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84939
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91763
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91849
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93057
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
