Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74411
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90069
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92154
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.03
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.67
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,91.62
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,56.88
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,94.88
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94668
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85589
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79351
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.75
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.37
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48409
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56609
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84549
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91742
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92633
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69693
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84152
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.59
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.06
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,94.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95367
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86361
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79867
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.37
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42385
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55435
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82791
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.07
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9155
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89935
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6994
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85608
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.59
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.83
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.64
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.73
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.31
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95148
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86786
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7846
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.56
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41878
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55453
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82684
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91659
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93838
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90698
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7369
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83548
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9227
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.84
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.86
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.81
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.69
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93695
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86203
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80163
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46972
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55798
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83108
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
