Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91952
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90689
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69824
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88086
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.59
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.64
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.62
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95929
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86932
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79837
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.5
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44265
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57644
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82898
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92999
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70657
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93194
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.59
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.52
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.25
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,83.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,68.75
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86566
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76846
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41155
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56173
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83416
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93329
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73931
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90146
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.33
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.08
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.2
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.33
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.69
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86075
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.772
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.81
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85278
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57568
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8107
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91424
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86682
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89679
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.94
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70196
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88183
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93729
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.95
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.2
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.2
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.89
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.09
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86889
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74713
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
