Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84549
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57348
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80905
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91617
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8706
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90188
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.88
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72229
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83139
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.91
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.81
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.56
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86429
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77646
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87088
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57125
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80865
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91794
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87326
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90195
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74054
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84991
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.67
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.84
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.73
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.92
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,51.12
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.88
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85895
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7615
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57174
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56292
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80941
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91476
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87237
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90475
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.44
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7037
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91952
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.7
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.53
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.47
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.38
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85101
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76333
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.19
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50249
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5509
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80697
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88193
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87127
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89462
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,123.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73678
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90729
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92776
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.84
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.28
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.55
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.52
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.33
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,121.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
