Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,136.25
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85583
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75384
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.31
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42257
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55492
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80887
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86926
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87314
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90365
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69699
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85141
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.25
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.81
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.14
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.69
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.23
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,102.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8594
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75006
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.56
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44836
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54888
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81173
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76034
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89682
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90176
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70095
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83618
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92374
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.39
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.27
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.89
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.06
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.11
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.23
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.44
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96298
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.854
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7568
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.88
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44768
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55599
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82037
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83609
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94244
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90439
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7467
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8493
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.12
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.64
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.23
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86099
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75409
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.63
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43215
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53542
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80716
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88278
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87192
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89465
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69744
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90661
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
