Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.7
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.45
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.56
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.27
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.47
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.12
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,61.88
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85614
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78762
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.06
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41894
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56396
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80606
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81485
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87616
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89957
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.88
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69921
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.922
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.84
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.73
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.84
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.61
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.67
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.44
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,72.62
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85428
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78076
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.94
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40795
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5548
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80945
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81039
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87631
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90463
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75476
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92596
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.47
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.53
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.23
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.42
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.11
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8519
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79815
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.81
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44143
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55987
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8074
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74197
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87863
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89798
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69241
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90912
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9263
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.33
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.69
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.42
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.45
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.31
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,49.88
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.19
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85669
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78613
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.88
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39614
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54958
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80844
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75238
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86944
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89493
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
