Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,79.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70388
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87915
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.12
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.19
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.28
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.09
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.14
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85321
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7724
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.62
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41289
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57522
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79892
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86242
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87146
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90777
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,117.25
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76468
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89502
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.41
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.73
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.61
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.73
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,118.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,70.38
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.5
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8493
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7926
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.06
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53103
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57159
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80737
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91626
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86914
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90115
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70474
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91931
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.88
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.03
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.25
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.56
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95422
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85907
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7196
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.75
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47002
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56002
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80444
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91559
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87308
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90222
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.31
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71127
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91852
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92612
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.06
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.8
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,58.25
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,83.88
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93332
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85864
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7351
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.38
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52911
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54208
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80325
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
