Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9162
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86725
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89618
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74313
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9227
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.73
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.87
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85815
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73568
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.43
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.561
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57635
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80792
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91678
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8706
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90372
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70114
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87585
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,77.62
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86221
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71978
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.25
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41894
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53545
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80499
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91843
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86715
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89511
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71405
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83554
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.06
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93793
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85748
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7568
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45251
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57076
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80633
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91827
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87247
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90426
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.87
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75076
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85632
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.38
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93307
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85483
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74047
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
