Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,187.88
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,194.5
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,46.62
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.75
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85055
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65917
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.56
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44405
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55773
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80856
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89828
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86938
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87622
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70278
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85684
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93356
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.02
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.73
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.11
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.77
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.92
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,61.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,111.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84897
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63864
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.69
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.19
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4204
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54574
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80658
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89926
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87027
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86859
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76062
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.905
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.03
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.42
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.73
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.72
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.08
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.56
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85772
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62203
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.06
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41561
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56374
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8121
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90317
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87115
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87265
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72451
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89694
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91919
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.59
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.8
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.94
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.92
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,64.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93341
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8414
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63516
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.56
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44564
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54977
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81003
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88507
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87338
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86877
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.62
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70358
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91687
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
