Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.28
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.98
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.64
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.27
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,75.88
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.63
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.69
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96039
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85525
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65548
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42602
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5679
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80749
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86831
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86386
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87637
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74051
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92569
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.59
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,256.64
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.06
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.17
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.22
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,256.03
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.44
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8399
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68679
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.94
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46822
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5494
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80932
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88775
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86166
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87631
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70333
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90219
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92203
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,254.56
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,256.61
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.47
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.86
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.08
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.72
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,254.08
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,255.94
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.78
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,78.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84155
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69012
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.44
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43407
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55966
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81494
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87671
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90777
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88281
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71139
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83276
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92688
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.7
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.86
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.75
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.97
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.33
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8399
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68942
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.69
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41796
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55209
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81244
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89316
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89981
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86752
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
