Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.19
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73803
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82699
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92413
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.8
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.86
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.39
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.72
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.81
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.92
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.97
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83926
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70871
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45052
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54598
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80609
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86322
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86642
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87546
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.31
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70111
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82702
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92798
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.78
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,255.36
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.73
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.28
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.97
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.53
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,74.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.19
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96518
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83664
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72454
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.69
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42248
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58831
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80639
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88687
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86377
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86938
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71527
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89279
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93014
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.36
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.77
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.14
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.56
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.84
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.25
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9375
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84268
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73639
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.69
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41347
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56146
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81018
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90359
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8819
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73706
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92926
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.17
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.67
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.06
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.3
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.19
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.47
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84005
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70349
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.94
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54992
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57159
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80624
