Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88864
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89276
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86984
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72934
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83935
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.77
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.48
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.31
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.52
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84411
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6618
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.94
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56094
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54412
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80246
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85913
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86261
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8725
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73764
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83047
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.89
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.16
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94644
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8508
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65948
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.63
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50399
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55721
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80288
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87619
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86365
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86603
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70101
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84662
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93014
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,84.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.88
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.93
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95969
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85248
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6726
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.56
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42342
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57137
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80966
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87948
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91894
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8819
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70739
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89664
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93161
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,98.12
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,69.5
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.5
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8501
