Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65081
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.5
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42608
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56054
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80172
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83896
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8833
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86151
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74087
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94095
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,89.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,65.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.44
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84659
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66604
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.94
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46166
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57415
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80294
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85589
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87057
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87445
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70724
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88656
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92898
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.37
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.13
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93722
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84686
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64303
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.44
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42327
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57128
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80313
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89014
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85956
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87222
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7084
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83731
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94495
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,63.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.94
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85537
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66833
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.63
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42995
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57876
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81164
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8739
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87903
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74063
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83572
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
