Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,72.25
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.13
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85455
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67953
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.44
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50506
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54388
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8045
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88489
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87207
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86252
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,64.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69604
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83215
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92902
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,70.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95743
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85193
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69082
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42464
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56606
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80633
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87903
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.871
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87274
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72705
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89841
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93603
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,83.62
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.88
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84988
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71035
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46218
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55816
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80151
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88339
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85962
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86221
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70333
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91534
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,80.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.69
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96316
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85647
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6997
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.87
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41427
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56185
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79144
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90658
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93561
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88034
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72937
