Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85089
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92035
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,69.38
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.25
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86194
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73266
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41637
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5635
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80591
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87436
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87176
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87668
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73571
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8295
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92004
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.02
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.84
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,63.88
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,66.38
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.31
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85126
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71798
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.37
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.56
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46532
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56378
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80468
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89377
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86508
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87051
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68859
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82968
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92889
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.94
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,64.62
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85315
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70776
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.31
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.44
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42596
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5635
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80145
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87866
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86798
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86709
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.38
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68591
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86496
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,65.62
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,66.88
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.25
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84921
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7145
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52898
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56768
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81201
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.25
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
