Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87585
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87262
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73327
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92114
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.94
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,96.12
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.13
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85064
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67916
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.62
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55743
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56194
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80172
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85983
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87668
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69516
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91626
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92218
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,255.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.31
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.92
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,63.75
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.81
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.37
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8493
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67996
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.56
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51366
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56506
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80734
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.06
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83008
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86682
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87778
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,98.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68719
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84192
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92688
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.66
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.98
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.44
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.06
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.91
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.67
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,110.88
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.38
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84674
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6849
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.31
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39617
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54113
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80911
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86984
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88626
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87497
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,108.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.18
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73025
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83999
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9292
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.38
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,110.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,73.62
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8508
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69366
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.5
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
