Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45422
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57183
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8153
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86923
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91916
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86703
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68472
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84274
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.47
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.3
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,87.88
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.81
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9585
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85171
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67794
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.37
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42324
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57101
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81021
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87408
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87613
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87906
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70489
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.97
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.44
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,74.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94696
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84915
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68234
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.31
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44826
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56786
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80191
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87918
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85916
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87683
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75097
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89773
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92999
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,86.75
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95123
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85772
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66503
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.81
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46874
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5613
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8074
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87674
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90603
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88312
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,154.5
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68557
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85348
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94467
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.91
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,154.88
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,156.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
