Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96426
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85434
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65579
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.25
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4114
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55758
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80682
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8338
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89218
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87738
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,85.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72766
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84512
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9328
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,95.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,65.75
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.81
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94235
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84933
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64495
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.31
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43551
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53262
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80447
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8052
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8674
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87665
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,108.62
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83093
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92432
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.22
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,111.62
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.06
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84656
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63217
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40362
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54882
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80322
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84714
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85962
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8677
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.44
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68566
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87405
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92621
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.97
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.02
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,68.75
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84607
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70855
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.56
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42452
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55895
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81216
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80591
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87295
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,189.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.75
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.44
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73416
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91171
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.64
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
