Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,190.62
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,191.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95999
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84833
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75476
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.44
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.31
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45132
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56408
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80581
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80807
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88562
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86737
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,92.5
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69229
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86291
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,116.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93719
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84875
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71514
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.19
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43838
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55071
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80401
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84665
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86062
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88449
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,79.88
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72622
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87427
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92636
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.98
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.86
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,83.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,95.5
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.75
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84475
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71066
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.57
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47778
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54812
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8034
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.893
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8746
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87225
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72052
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87283
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.17
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,49.75
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,68.75
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.62
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84707
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6567
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.75
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.56
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41836
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54495
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80941
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85727
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93964
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87015
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,58.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
