Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67877
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84375
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91937
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.06
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,63.5
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.69
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94205
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84729
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66461
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.13
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47439
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53725
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80124
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8414
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87146
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87631
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76361
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91403
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91669
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,69.25
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85907
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63455
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62048
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33608
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72705
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85071
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89432
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87607
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,120.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73626
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87433
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,122.88
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,127.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,72.62
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85177
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6177
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.12
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54394
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34963
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69955
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86316
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90405
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88678
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75592
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75015
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9332
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,67.38
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94473
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85351
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59472
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33666
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01393
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52264
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
