Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,174.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.20275
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.83096
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.62081
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89364
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92029
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8833
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72277
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77322
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.12
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95267
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86389
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61816
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,172.94
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,162.88
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1996
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.82055
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.61285
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88345
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92102
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87811
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79147
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78674
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.66
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,53.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95343
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83151
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59927
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.37
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-178.37
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-176.75
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04182
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.78116
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.50365
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9201
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88812
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79437
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73053
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93094
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.44
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,50.75
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.5
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90085
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90924
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.751
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.56
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,168.19
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,156.69
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22142
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.83731
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.65338
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.13
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89743
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92136
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87332
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80798
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82025
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.58
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,82.25
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.19
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
