Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94925
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88742
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84414
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,171.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,163.56
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12837
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.83468
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.64974
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89355
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91073
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89099
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81253
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9107
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.89
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,52.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,83.38
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.69
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86157
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66427
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-104.25
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.56
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,167.06
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22011
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.862
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.71978
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,12.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88464
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88589
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78933
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85718
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.31
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91769
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86136
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6311
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.19
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,178.44
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,171.69
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3337
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.88107
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.76788
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89953
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92572
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87738
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84424
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78207
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92517
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.02
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.44
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86419
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64712
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.69
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,173.19
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45748
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.91025
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.84369
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8992
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90289
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88537
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79608
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82083
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93957
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.25
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
