Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.37
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9512
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85843
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65798
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.5
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38888
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.91608
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.85528
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89978
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93079
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87817
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78958
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78238
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93988
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.81
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93594
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86426
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67437
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.06
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,176.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-179.87
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47881
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.92148
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.86783
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90167
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92383
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88757
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82577
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84463
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9397
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.89
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,80.62
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.94
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93201
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86932
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.648
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.19
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.81
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.2968
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93588
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89987
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.19
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90756
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90597
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87979
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79663
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88272
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92636
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.53
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.3
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.2
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,70.25
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93799
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85415
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64117
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-172.44
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,177.31
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.06
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22902
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93802
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90228
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9075
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93317
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88412
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
