Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79351
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84616
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93384
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.14
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.22
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.12
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.31
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86322
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6159
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-169.94
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.25
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.509
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93994
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90759
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90393
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92654
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88537
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81955
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77371
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94241
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.23
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.47
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,64.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.69
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9187
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86468
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57476
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-165.81
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,177.44
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.94
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49862
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93863
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90506
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90561
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90396
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87539
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78546
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79101
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93332
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.7
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.83
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.92
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.92
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.08
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.19
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93652
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86688
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58331
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.56
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,175.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.81
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68499
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94333
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.91489
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90173
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93283
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88751
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.25
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78344
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78549
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.95
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.28
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.25
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,92.62
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,107.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.87
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94437
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86319
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5682
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,175.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71618
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94766
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.92267
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
