Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89941
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88275
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82852
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90396
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92456
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,66.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92392
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85916
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58093
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.81
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.37
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.63
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61923
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95392
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93216
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89227
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92438
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88391
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79055
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.91
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.56
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.31
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93652
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86007
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59698
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.06
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-175.81
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.81
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79187
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96234
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94714
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90311
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87988
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83673
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78689
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92352
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,66.75
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93957
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86816
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61398
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-177.56
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,178.06
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.5
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83716
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96762
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.9556
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89892
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93552
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88565
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82489
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7893
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92297
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.86
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.95
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,52.5
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,91.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.94
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85943
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61346
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
