Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.69
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.73828
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97031
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95953
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90307
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88711
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78936
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79452
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.53
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.05
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.05
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.17
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.75
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89346
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85815
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58322
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.75
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,179.19
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.89209
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97604
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96786
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90503
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93436
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8891
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80856
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84143
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.03
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.09
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,45.75
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.31
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86087
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65417
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.31
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,175.93
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.19
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.81048
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9816
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96927
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90298
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92969
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89044
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80923
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88037
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93585
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.34
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.39
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.22
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.75
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94333
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8591
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67181
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-163.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,175.81
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.19
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.87439
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97238
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96124
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90915
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88415
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79376
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84997
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.86
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.58
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.7
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.81
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.84
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.59
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,66.5
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
