Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94366
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85718
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67172
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.31
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,176.81
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,174.37
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.89157
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97467
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96555
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.69
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90726
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8901
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81097
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77777
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93298
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.61
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.86
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.72
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.55
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.14
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.06
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86328
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67626
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.25
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.81
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76623
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97556
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96728
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91177
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93051
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8197
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79413
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,254.11
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.86
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.09
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.02
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.42
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.31
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.87
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85892
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64749
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-156.06
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,179.63
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.19
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92377
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.98267
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.97647
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.57
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90808
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8847
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79092
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76114
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.78
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.91
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.81
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.83
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.05
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.63
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93741
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86361
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71463
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-165.31
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,176.5
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.13
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92721
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.98444
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.97937
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91373
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88852
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80639
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81176
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92334
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
