Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.45
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,255.55
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.86
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.72
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.36
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.08
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.69
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,67.25
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.81
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94562
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86252
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65341
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-162.44
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-178.94
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,174.94
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.78662
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.98059
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.97473
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91199
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88296
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84891
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87207
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92456
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,254.14
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,255.66
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.91
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.95
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.44
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.05
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.66
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,35.25
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93399
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86905
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71435
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-155.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,179.5
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,176.93
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.88772
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97739
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96976
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.63
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91278
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93301
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89728
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79577
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80456
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.92
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,255.36
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.52
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.72
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.28
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.97
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.55
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,77.62
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.06
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95047
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86902
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67822
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.56
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.81
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.37
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.75006
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97388
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96417
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90607
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9321
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87643
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82712
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78781
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.33
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.77
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.58
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.53
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.95
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.81
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93701
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86889
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64782
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-178.87
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,176.69
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.8406
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9714
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96014
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9107
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92935
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88199
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
