Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79309
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85327
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92258
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.44
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.88
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.59
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.92
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.16
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9473
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85708
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65197
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.69
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-176.13
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.56
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.80548
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9653
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95126
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9125
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93503
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88144
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81057
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90289
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.89
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,255.05
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.78
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.78
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.16
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.25
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,57.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94409
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86078
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64724
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.06
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,178.06
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,174.75
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72787
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9704
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95877
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.31
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91113
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93002
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88177
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84308
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89178
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,254.28
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,255.34
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.33
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.2
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.72
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.7
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.27
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86035
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65814
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,179.94
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.37
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74954
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95859
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93817
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9133
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93307
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8165
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92663
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,254.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.83
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.89
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.12
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.33
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.17
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.81
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86398
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65658
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.69
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.37
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.56
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76342
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95996
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94012
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
