Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90829
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93045
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7904
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84189
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.73
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.61
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.7
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.91
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86719
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67391
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.06
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.56
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62945
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95657
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93472
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90713
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92886
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88949
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78573
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76968
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.41
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.72
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.59
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,52.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86142
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66104
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,175.31
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.06
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62029
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93866
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90005
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.69
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91672
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93271
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88714
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69384
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73086
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.83
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.33
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.22
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.44
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,72.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94763
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85605
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6752
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.81
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.37
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,171.82
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34633
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.91366
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.84381
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.37
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90887
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88772
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74105
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76587
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.34
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.28
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.33
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.61
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.37
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94907
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86468
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70581
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
