Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-178.19
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,167.62
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35528
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.89184
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.79297
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91257
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87692
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71933
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79437
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.58
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.53
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.48
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.42
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.94
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94379
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86404
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74841
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,169.81
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.32723
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.87863
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.75445
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9129
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93533
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88724
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69226
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86499
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.09
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.48
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.33
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.55
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.44
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.64
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.56
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95196
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85461
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76831
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-176.93
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,170.81
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35055
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.90616
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.83178
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91254
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93783
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88022
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72015
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79873
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93274
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.28
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.55
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.91
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.73
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93402
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86029
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76004
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.25
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,169.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,166.94
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.14931
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.82907
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.57403
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88455
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71444
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80902
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.69
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.95
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.14
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.97
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
