Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95123
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85946
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7528
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.56
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.19
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,157.87
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31734
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55776
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01729
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91687
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88428
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.5
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.37
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6947
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76519
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92984
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.72
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.11
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.83
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.14
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.14
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.33
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.63
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95532
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86764
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77441
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57668
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23149
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42226
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91656
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88482
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73416
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.802
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.59
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.88
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,77.38
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,73.62
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95386
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.863
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75616
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.06
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.25
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55056
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12569
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68994
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88165
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6759
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81704
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.34
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.92
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.86
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.72
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.33
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93716
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85998
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74182
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.31
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.94
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50628
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39879
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80728
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91525
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89346
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70184
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91409
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92856
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
