Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.78
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.69
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.91
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.42
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.23
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95743
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85623
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70199
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.07
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50426
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61993
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83481
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91821
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89252
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70364
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87613
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92496
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.36
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.98
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.66
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.25
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.95
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.5
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.78
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,75.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95294
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86108
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72189
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.81
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46557
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59457
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83343
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.81
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91177
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93686
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.94
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68621
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90744
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.42
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.42
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.62
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.86
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.97
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.08
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,39.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,71.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.94
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95691
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85882
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73581
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50045
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61794
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84173
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91174
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94858
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88898
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71572
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85928
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92627
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.55
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.67
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.64
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.86
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.97
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.17
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,74.75
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.13
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86825
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73541
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.19
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5057
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59774
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84173
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91391
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88168
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
