Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67922
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83597
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.59
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.8
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.61
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.98
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.11
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.69
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86773
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76324
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.13
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45882
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6127
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83389
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91528
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89438
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66476
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83636
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.84
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.67
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.95
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.08
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.06
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86505
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74542
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.69
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50362
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6097
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83255
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9126
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93649
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.875
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69393
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9144
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92502
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.03
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.47
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.14
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.56
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.83
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.88
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87277
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82254
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.31
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46255
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60674
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84121
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.909
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88696
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7023
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89847
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92264
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.31
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.44
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.23
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.58
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.48
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.95
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94382
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85715
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70568
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.5
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47164
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60763
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83926
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
