Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.87
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91055
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8844
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7059
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86069
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92529
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,255.45
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.92
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.52
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,253.23
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.69
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.09
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.25
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85992
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7641
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.18
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51595
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63732
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83798
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90869
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89993
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75134
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83166
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,254.59
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,255.66
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.92
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.75
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,254.08
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,255.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.52
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.12
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85989
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77108
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.31
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47192
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61099
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83227
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9075
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93408
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88028
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78872
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84448
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9238
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.98
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,255.81
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.84
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,255.08
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,69.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95813
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86432
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76065
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53204
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60806
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83227
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90976
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93625
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88754
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79077
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83313
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93042
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.06
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.19
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,72.12
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.94
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.38
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94818
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86679
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78018
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
