Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.94
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43996
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5744
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83008
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9126
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93698
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87466
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81823
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8974
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.17
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.31
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.77
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.33
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86041
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75268
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.31
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52663
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56265
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83215
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9129
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93909
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88135
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81219
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9259
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9234
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.27
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.55
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.62
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.55
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.06
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85925
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78271
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.75
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56097
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56268
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83136
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91092
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88107
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81582
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88992
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93124
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.94
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.86
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.17
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.11
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,253.05
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.17
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94153
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86084
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77389
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49816
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5537
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83215
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90842
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93304
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8873
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79498
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83319
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,254.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,255.23
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.69
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.02
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.31
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.11
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.3
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.84
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,49.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
