Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,74.12
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85544
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74911
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.81
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43908
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56869
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82763
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91089
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93625
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88516
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79294
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83148
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.55
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.83
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.78
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.95
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.81
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.06
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,75.5
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.5
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95621
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85083
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75586
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53161
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60641
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82989
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.87
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90643
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93426
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88244
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76809
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83282
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.92
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.77
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.11
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.98
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.11
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.03
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95593
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85977
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76431
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.37
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40844
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54205
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82882
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9064
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87131
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,175.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,176.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.69
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70367
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88223
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93808
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,254.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.83
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.44
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.05
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.83
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.16
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.03
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,177.38
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,183.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85443
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74905
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.19
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44976
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56457
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83081
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89499
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87961
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70397
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91244
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
