Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.3
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.47
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.53
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.45
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.77
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.52
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95941
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85827
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72979
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.37
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38454
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53228
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83041
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90103
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87289
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74838
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86401
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92981
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.3
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.19
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.56
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.39
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.83
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.67
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85586
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71923
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39861
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56646
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8312
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90042
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88186
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70346
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84787
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.31
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.67
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.47
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.55
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.73
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.91
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,71.25
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.81
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95029
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85556
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71032
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.68
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44503
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55016
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82885
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89816
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93436
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87695
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70269
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83252
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.64
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.7
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.8
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.92
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.89
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85693
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72705
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.69
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45782
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56265
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8295
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89752
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93494
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89288
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
