Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.31
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78146
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83038
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.86
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.83
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.97
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.88
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.16
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.02
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.73
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.31
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85525
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71966
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40047
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54977
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82806
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93704
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88473
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69787
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84857
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92483
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,254.02
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.94
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.08
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.11
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.39
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.27
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.84
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94287
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.854
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76132
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43908
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55773
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82477
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90222
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91064
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88418
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71606
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9136
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92114
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,254.55
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,255.48
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.88
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.61
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.3
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95706
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86075
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7883
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.07
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42397
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55502
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81085
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90137
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85846
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86792
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72103
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87936
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,254.14
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,255.22
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.7
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.39
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.8
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,253.53
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.73
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,68.75
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95456
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86117
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75491
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.13
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.06
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44659
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53613
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81094
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
