Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89477
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85617
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87106
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71118
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84997
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,255.95
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.28
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.52
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.17
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,255.45
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.2
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96658
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85516
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.63
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44601
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55709
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81466
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89563
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85788
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87381
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74426
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88376
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,254.77
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,255.86
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.33
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.08
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.31
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.75
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,254.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,255.3
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.81
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,111.62
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.12
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85388
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76431
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.13
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53951
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5585
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82144
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89755
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86862
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.25
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70187
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83655
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92456
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,255.03
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,255.8
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.27
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.62
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,254.34
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.95
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.64
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95169
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85281
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77945
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.44
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5794
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56667
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8132
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.31
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89584
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87298
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87134
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69995
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83951
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92343
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,255.11
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,255.92
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.48
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.3
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.83
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,254.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,255.03
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.72
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.81
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95151
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8649
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79898
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
