Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40041
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54754
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81067
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89837
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85525
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86957
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.62
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74185
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,254.05
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,255.31
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.34
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.58
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.14
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.58
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,52.62
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86749
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74737
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.43
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.5
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3875
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53332
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81155
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8934
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85885
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87982
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,66.75
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71075
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89966
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92267
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.28
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.56
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.39
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.7
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.36
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.44
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.31
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86328
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74813
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.37
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4432
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56707
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81128
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89642
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85446
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8717
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73092
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84546
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93997
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.5
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.67
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.61
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.61
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95566
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.866
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72393
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40346
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55187
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80905
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89337
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85232
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87622
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75152
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8439
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94107
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.83
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.98
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.11
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.92
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.98
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.83
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,18.62
