Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,54.38
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86181
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73315
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.43
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41549
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56027
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80691
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.69
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90192
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85357
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86792
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70172
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82882
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.98
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.91
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.77
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.69
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,64.5
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.19
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96616
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85501
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74282
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.56
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48956
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57592
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81305
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89697
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85153
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.866
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75448
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83816
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93179
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.83
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.69
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.75
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.78
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.61
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.69
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94253
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86224
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7449
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.37
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68527
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54842
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81015
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90106
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85653
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87164
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.69
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69668
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91113
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9299
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.75
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,255.02
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.7
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.08
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.69
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.03
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,81.5
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.06
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95212
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87774
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74374
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83651
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55453
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81143
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89847
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85364
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87942
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69821
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
