Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,254.19
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,255.19
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.23
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.19
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,253.16
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.22
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96143
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85882
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72589
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83496
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55743
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81012
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89758
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8583
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88812
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.31
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73971
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91632
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.97
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,255.11
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.55
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.2
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.28
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.14
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.14
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,74.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.44
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87848
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74054
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53329
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5555
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81143
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90005
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85122
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86841
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70498
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83099
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93249
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,254.14
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,255.05
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.94
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.34
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.03
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.28
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.19
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86493
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75787
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.44
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43691
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56411
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81225
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89606
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85574
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87491
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7037
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85174
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.8
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.64
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.59
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.53
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.58
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85373
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78311
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.69
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46758
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57263
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80511
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89438
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85183
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86438
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
