Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75164
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93252
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92618
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.97
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.2
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.14
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.72
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.5
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85852
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77328
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44985
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56506
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8088
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88699
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85489
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87359
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7034
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90234
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9237
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.05
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.53
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.13
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96088
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86096
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7677
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.25
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52932
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53082
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80841
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85357
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87347
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74551
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91745
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.44
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86163
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78967
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.19
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51312
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56139
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80945
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89639
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85257
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86633
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73861
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92145
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,72.75
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8649
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75915
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.44
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.63
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42641
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56628
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8107
