Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89761
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85772
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87054
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70343
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84234
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92969
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.89
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.69
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,50.62
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86175
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76818
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.56
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39153
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5516
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80703
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89715
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85309
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86542
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73712
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83868
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86508
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69921
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40462
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55764
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80941
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89505
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85303
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88287
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71444
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83743
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.3
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,54.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,78.25
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85647
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7492
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.07
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.75
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49685
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5512
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80719
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8981
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85071
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87588
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70605
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83331
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.73
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.22
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.36
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
